"Area 1","Area 2","Postcode","Latitude","Longitude","Project","Type","Total Spend","Customers Affected","Start Quarter","End Quarter","Duration","Details","Customer Benefits"
"Wales","East Wales","CF37 4TD","51.60348","-3.34005","Gas Yard Primary Substation Refurbishment","Asset replacement","£2million","11259","Q1 2021","Q1 2023","2 years","Replace 33kV & 11kV switchgear, replace 2x 33/11kV transformers, rebuild & raise switchrooms due to flood risk & age/condition","Improved network reliability, security of supply & flood resilience"
"Wales","East Wales","CF11 8DH","51.48198","-3.21972","Ely Primary Substation Refurbishment","Asset Replacement","£1.5million","4941","Q2 2021","Q4 2022","18 months","Replace 33kV & 11kV switchgear, replace 2x 33/11kV transformers, rebuild and raise switchrooms due to flood risk and age/condition","Improved network reliability, security of supply & flood resilience"
"Cardiff","Merthyr","CF37 1BP","51.59808","-3.3303","New circuits Merthyr East Primary","Reinforcement","1,300,000","1","Q1 2022","Q4 2022","12 months","New 11kV underground cable","Welsh Water emergency Grid Water Transmission Site"
"Cardiff","Merthyr","CF37 1BH","51.5962","-3.32843","New circuits Merthyr East Primary","Reinforcement","750K","2","Q1 2022","Q3 2022","8 months","New 11kV underground cable","Local meat company expanding production"
"Cardiff","Cardiff","CF14 2TL","51.51639","-3.22901","New circuits Ashgrove Primary","Reinforcement","500K","1","Q1 2022","Q3 2022","6 months","New 11kV underground cable","Capacity for new cancer hospital"
"North Lincs","Lincoln East","LN2 2YH","503732.0","376032.0","Beresford Drive, Sudbrooke","11kV Reinforcement","£36,372.00","200","Q2","Q3","2 Weeks","Replace Existing Ground-Mounted Substation Package","Improved backfeed capabilites"
"North Lincs","Lincoln East","LN2 2QL","503613.0","375858.0","Crandon Drive, Sudbrooke","11kV Reinforcement","£38,542.00","250","Q2","Q3","2 weeks","Replace Existing Ground-Mounted Substation Package","Improved network security"
"Bristol","North East","BX15 4XF","51.4764","-2.49908","Jubilee Road cable undergrounding","Cable undergrounding","£63,246","78","Q1 2022","Q3 2022","5 months","Underground overhead conductors","Removal of overhead lines for underground cable: visual benefit. Improved capacity for future demand."
"Bristol","North East","BS16 6AQ","51.49014","-2.50034","Pucklechurch Reinforcement","Reinforcement","£330,485","1900","Q1 2022","Q3 2022","7 months","11kV network reinforcement - additional circuit to large village","Increased firm capacity in village for load growth; less prone to faults"
"West Mids Stoke","Stoke East","ST10 2EA","52.99782","-1.98406","Weaver Cl Replacement and Reinforcement","HV Reinforcement","£153,410 with £108,151 BC 26","279","Q3 2022","Q4 2022","3 months","Install new S/G to loop in Waever close S/S and facilitate loop in at Hammersley Hayes S/S at a later date.","Reinforcement"
"West Mids Stoke","Stoke West","ST6 1EB","53.047","-2.189","Lingard St. 85/3743 to Jenkins St. 85/3762","HV Reinforcement","£107,020  BC26","394","Q2 2022","Q3 2022","3 months","830M HV Cable Reinforcement","Reinforcement"
"W Wales","Llanfi North","SA44 6JZ","52.17253","-4.34342","HV Reinforcement, Llandysul, Ceredigion","HV Reinforcement","£62,635.00","600","Q2 2022","Q3 2022","12 Weeks","HV Re - conductoring to 3 phase for interconnector","HV System security with improved backfeed arrangements"
"W Wales","Pembs North","SA73 1NN","51.72878","-4.92192","HV Replacement, Houghton, Milford Haven","HV Replacement","£50,000","90","","Q3 2022","24 weeks","Replace PmTx with GmTx","automated switch and additional capacity for LCT's"
"W Wales","Pembs North","SA61 2NX","51.8052","-4.96191","HV Re-inforcement, Haverfordwest","HV Reinforcement","£215,485","336","Q1 2022","Q3 2023","90 weeks","11kV cable overlay","increased network security & capacity"
"W Wales","Pembs North","SA62 6AR","51.8555","-5.11609","HV Replacement, Newgale, Haverfordwest","HV Reinforcement","£452,900","450","Q1 2022","Q1 2023","52 weeks","HV Replacement","increased network security & capacity"
"W Wales","Pembs North","SA73 2EJ","51.72196","-5.0327","HV Replacement, Milford Haven","Hv Replacement","£63,380.25","207","Q2 2022","Q3 2022","16 weeks","S/S Change","increased network security & capacity"
"W Wales","Pembs North","SA73 1AA","51.7203","-5.0233","HV Replacement, Milford Haven","HV Replacement","£63,000","102","Q1 2022","Q3 2022","16 weeks","S/S Change","increased network security & capacity"
"W Wales","Pembs North","SA73 3HD","51.71502","-5.05626","HV Replacement, Milford Haven","HV Replacement","£46,723","147","Q1 2022","Q3 2022","16 weeks","S/S Change","increased network security & capacity"
"South Lincs","Stamford","NG33 4LT","52.81379","-0.52046","Corby Glen","Reinforcement","£103,334.00","721","NA","NA","NA","Upgrade 1.8KM HV Overhead Line","Increased security of supply"
"South Lincs","Stamford","PE9 3QN","52.60426","-0.55395","Tixover","Asset replacement","£40,052.00","587","NA","NA","NA","Due to age and condition rebuilt 0.8KM High Voltage Overhead Line","Increased security of Supply"
"East Wales","North Powys","LD1 6RE","52.274","-3.331","Crossgates underground cable","Reinforcement","£776,549","0","Q4 2021","Q4 2022","12 months","New 11kV underground cable","Increased import capacity (Green Recovery)"
"Coventry & Warwickshire","NW Leicestershire","LE65 1WP","52.7261","-1.4704","Packington Recreation Ground","Cable undergrounding","£32K","0","Q3 2022","Q3 2022","4 weeks","Underground 11KV line crossing recreational ground as part of 11KV rebuild","Improved reliability of supply"
"Chesterfield/Mansfield","Southwell","NG23 6JE","53.14419","-0.80686","Cromwell 51E5144 Green Recovery Plan","Reinforcement","£206,937","0","Q3 2022","Q4 2022","12 weeks","Extend new 11kV circuit from Carlton-on-Trent PSS","Increasing available import capacity along the A 1 corridor for potential new connections"
"Chesterfield/Mansfield","Alfreton","S45 8HZ","53.15925","-1.37012","Pilsley Village Hall S/S","Reinforcement","£147,589","180","Q2 2022","Q3 2022","8 weeks","Install an 800kVA package substation. Reconfigure the local HV and LV networks, and install larger LV cables, which will increase capacity and improve the connectivity in the area.  It is intended that automation will also be fitted to the new RMU, which will help reduce customer numbers on this section of the HV circuit to below 1000 (currently 1047).","Increased capacity in local network and faster fault restoration times due to additional automation"
"Chesterfield/Mansfield","Mansfield","S44 5RW","53.183312","-1.319519","Stainsby/Astwith/Hardstoft 11kV Rebuild","Asset replacement","£185,817","1126","Q2 2022","Q3 2022","12 weeks","Rebuild 2880m of 0.1SCA, 0.06Cu & 0.05Cu 11kV overheadline due to poor condition","Improve network reliability by replacing old conductors and poles"
"Chesterfield/Mansfield","Chesterfield","S43 1HF","53.261354","-1.401466","12D0294 Springvale Road Brimington","Asset replacement","£50,861","138","Q4 2022","Q4 2022","6 weeks","Condition based replacement of the Pre 58 transformer at 12D0294 Springvale Road Brimington. Full Package change","Improve network reliability by replacing old switchgear - reduce losses on the network"
"Chesterfield/Mansfield","Retford","DN22 9NQ","53.340933","-0.899728","Church Lane Clarborough 893250","Asset replacement","£41,909","55","Q3 2022","Q3 2022","6 weeks","Replace substation with new package","Improve network reliability by replacing old switchgear"
"South Wales","West","SA18 3RD","51.770788","-4.036931","C Route reconductoring","Asset replacement","£2,959,461","0","Q2 2022","Q4 2022","6 months","132kV reconductoring","Poor condition conductor being replaced result in better system security."
"South Wales","West","SA11 2HZ","51.627145","-3.824372","Britton Ferry 33/11kV reinforcement","Reinforcement","£441,127","0","Q1 2022","Q3 2022","7 months","Additional 33/11 kV transformer","Increase of system security."
"South Wales","West","SA1 8QQ","51.620565","-3.880622","Jersey Marine 33/11kV transformer repacment","Reinforcement","£1,030,255","0","Q1 2022","Q4 2022","10 months","33/11kV transformer replacement","Increased capacity on the network and system security."
"South Wales","West","CF31 0EG","39.3571571","-76.9197757","Llynfi Re-Org","Reinforcement","£1,277,925","0","Q1 2021","Q3 2022","21 months","Re- org of Llynfi 66/11kV substation","Increase in network security and interconnection of the 66kV busbar busbar arrangement at Llynfi Primary Substation."
"South Wales","East","CF37 5UH","51.571407","-3.287321","Upper Boat switchgear replacement","Asset replacement","£2,100,000","73703","Q1 2020","Q4 2022","24 months","Replace 33kV switchgear","Poor condition switchgear replaced having reached it end of life."
"South Wales","East","CF11 8DH","51.482883","-3.222562","Ely","Asset replacement","£1,247,588","4971","Q2 2021","Q3 2023","30 months","Replace switchgear & Tx's","Poor condition switchgear replaced having reached it end of life."
"South Wales","East","CF37 4TT","51.60429","-3.34052","Gas Yard","Asset replacement","£2,250,000","11433","Q1 2021","Q4 2023","36 months","Replace switchgear & Tx's","Poor condition switchgear replaced having reached it end of life."
"South Wales","East","NP26 5SY","51.583809","-2.713149","Sudbrook","Asset replacement","£950,000","19367","Q2 2022","Q4 2022","8 months","Replace GTx's, CB & Isolators","Poor condition switchgear replaced having reached it end of life."
"South Wales","East","CF44 9UF","51.72683","-3.556223","Hirwaun","Reinforcement","£2,100,000","31057","Q2 2022","Q3 2022","6 months","Replace GT's, Isolators & B/Bar","Increased capacity on the network."
"South Wales","East","CF44 9UF","51.72683","-3.556223","Hirwaun","Asset replacement","£668,000","0","Q3 2022","Q2 2023","10 months","Replace Isolators, 33kV CB's & Protection","Poor condition switchgear replaced having reached it end of life."
"South Wales","East","CF10 5FX","51.469757","-3.177522","Taff Bank","Reinforcement","0","3032","Q2 2022","Q3 2022","4 months","Replace Tx's","Increased capacity on the network."
"South Wales","East","CF45 3LJ","51.669787","-3.37067","Mountain Ash","Reinforcement","£1,877,800","14089","Q4 2021","Q3 2022","10 months","Additional GTx & CB's","Increased capacity on the network."
"South Wales","East","CF62 3DE","51.392272","-3.38856","East Aberthaw","Reinforcement","£2,320,000","10116","Q3 2021","Q3 2022","12 months","Additional GTx & CB's","Increased capacity on the network."
"South Wales","East","CF4 5DU","51.526348","-3.192047","Cardiff North","Reinforcement","£1,120,000","34845","Q3 2021","Q3 2022","12 months","Additional GTx & CB's","Increased capacity on the network."
"South Wales","East","NP7 7HR","51.852089","-3.015265","J Route Abergavenny","Asset replacement","£300,000","44443","Q3 2022","Q3 2022","6 weeks","132kV reconductoring","Poor condition conductor being replaced result in better system security."
"Bristol","Speedwell","BS5 7DA","51.465785","-2.543595","Speedwell Rd Circuit Overlay","Asset replacement","£400,000.00","21000","Q2 2022","Q3 2022","12 weeks","EHV Cable Overlay","Upgrading of 4 x pre-war EHV underground circuits which will improve system security and reliability. This section of cable has been problematic in the past causing disruption to Residents and road users."
"Bristol","Bishopsworth","BS13 8RT","51.404836","-2.627433","Sherrin Way/Horsepool Rd Cable Overlay","Asset replacement","£130,000.00","1775","Q3 2022","Q4 2022","8 weeks","HV Cable Overlay","Improved supply reliability by replacing 300m of poor condition cable."
"Stoke","Leek","ST13 6AQ","53.107813","-2.019677","LV reinforcement","Reinforcement","£130,000","50","Q3/Q4 2022","Q3/Q4 2022","8-12 weeks","LV Overlay","Overlaying approximately 550m of single phase DC cable with 3phase cable to improve reliability and improve voltage."
"Stoke","East","ST3 6PH","52.990211","-2.091158","HV Reinforcement","Reinforcement","£100,000","209","Q4 2022","Q4 2022","8 weeks","HV Overlay cable","Improved circuit capacity, HV system security and improved alternative feeding arrangements."
"Plymouth","Plym Rural East, Kingsbridge","TQ9 7QQ","50.319409","-3.764486","ZTA EHV Tower line replacement","Reinforcement & Replacemnt (33kv) single circuit.","£1,450,273.00","246","Q2 2022","Q3 2022","weeks","Removal of aging single fdr tower line and replace with woodpole infrastructure.","EHV Reinforcemnt and network security between Totnes, Kingsbridge, Salcombe & East Allington."
"Plymouth","Plym Rural East, Kingsbridge","TQ9 7QQ","50.319409","-3.764486","ZTA EHV Tower line replacement","Reinforcement & Replacemnt (33kv) single circuit.","£1,450,273.00","246","Q2 2022","Q3 2022","16 weeks","Removal of aging single fdr tower line and replace with wood pole infrastructure.","EHV Reinforcement and network security between Totnes, Kingsbridge, Salcombe & East Allington."
"Tipton","Tipton NW","ST19 9AH","52.684205","-2.246936","11kV OHL recon AGL Albrighton-Bishops Wood","Asset replacement","£327,000.00","300","Q4 2022","Q2 2023","8 weeks","11kV OHL recon main line","Reduced CML's & CI and increased future capacity"
"Tipton","Tipton NW","TF11 8PT","52.679586","-2.310882","11kV OHL recon AGJ Albrighton-Weston U Lizard (via Tong)","Asset replacement","£300,000.00","765","Q3 2023","Q4 2023","8 weeks","11kV OHL recon main line (200AAAC)","Reduced CML's & CI and increased future capacity"
"Tipton","Tipton NW","WV8 1RH","52.637291","-2.243786","33kV underground scheme Albrighton","Cable undergrounding","£100,000.00","8500","Q2 2022","Q4 2022","10 weeks","33kV cable to remove dual overhead line","remove overhead line, improve CML & CI."
"Tipton","Tipton NW","WV8 1RH","52.637291","-2.243786","Albrighton-Pattingham 33kV OHL rebuild 200AAAC","Asset replacement","£400,000.00","8500","Q3 2022","Q4 2022","8 weeks","4.5kM rebuild to replace existing overhead circuit.","Improve CML's & CI"
"Tipton","Tipton NW","WV6 7AN","52.589658","-2.260367","Pattingham - Wolv West 33kV OHL 200AAAC","Asset replacement","£380,000.00","8500","Q4 2022","Q1 2023","8 weeks","4.5kM rebuild to replace existing overhead circuit.","Improve CML's & CI"
"Tipton","Tipton NW","WV6 7AN","52.589658","-2.260367","Pattingham - Wolv West 33kV Undergrounding","Cable undergrounding","£400,000.00","8500","Q3 2022","Q4 2022","8 weeks","33kV underground cabling","remove spans over gardens"
"Tipton","Tipton NE","WS2 8TF","52.590346","-2.009679","Bloxwich Lane Warehouse No.2 Walsall","Resilience","£95,000.00","300","Q3 2022","Q4 2022","4 weeks","Bloxwich Lane Warehouse No.2 loop 11kV tee substation","Improve CML's & CI"
"Tipton","Tipton NW","WV6 8BP","52.580846","-2.200988","Sabrina Road Wolverhampton 11kV","Resilience","£208,000.00","100","Q3 2022","Q4 2022","9 weeks","11kV reconfiguration","Improve CML's & CI"
"Tipton","Tipton SW","DY5 4JB","52.500871","-2.120303","HV Reinforcement","Reinforcement","£258,000","2200","Q3 2022","Q4 2022","10 weeks","HV Network Reconfiguration 1.1KM cable lay","Improved load distribution, additional capacity created within a busy town centre location. Improved customer security."
"Tipton","Tipton SW","DY1 2NN","52.509872","-2.109263","HV Reinforcement","Reinforcement","£157,000","1837","Q4 2022","Q1 2023","8 weeks","HV Network Reconfiguration 1.2KM cable lay","Improved customer network security & Reduction in CML's"
"Tipton","Tipton SW","DY3 3BS","52.525495","-2.143821","HV Reinforcement","Reinforcement","£227,000","3974","Q4 2022","Q1 2023","9 weeks","HV Network Reconfiguration 1.5KM cable lay","Improved customer network security & Reduction in CML's"
"Tipton","Tipton SW","DY6 0DZ","52.501785","-2.187163","LV Reinforcement","Reinforcement","£183,000","101","Q3 2022","Q3/Q4 2022","12 weeks","LV Cable (Consac) Replacement","Monitoring and response to repeated fault activity. Improved network security. Replacement of deteriorated assets."
"Northampton & Milton Keynes","Milton Keynes","MK17 8AS","52.025179","-0.649829","Woburn Sands HV cable installation","Reinforcement","£366,214.00","840","Q2 2023","Q3 2023","8 weeks","HV Overlay cable","HV System security, improved customer restoration times. Alternative feeder for customers previously on a spur. Transformer sizes increased at two network substations to facilitate uptake in LCTs"
"Northampton & Milton Keynes","Milton Keynes","MK46 4JQ","52.184808","-0.686282","Olney to Bozeat cable overlay","Reinforcement","£682,147.00","1991","Q2 2023","Q4 2023","8 weeks","HV Overlay cable","HV system security, improved thermal capacity of cable. Previously tee'd substation looped in to network & removal of 60yr old conductor from network"
"Northampton","Northampton East Northants","NN3 9UD","52.248751","-0.812174","Billing Sewage","Condition based replacement 11kV","£114,560.00","1","Q4 2022","Q4 2022","2 Weeks","Switchgear Change","Replacement of Switchgear feeding significant AWA site"
"Northampton","Northampton East Northants","NN5 5LB","52.237317","-0.914229","Church & Co","Condition based replacement 11kV and LV","£28,201.00","1","Q3 2022","Q3 2022","1 week","Switchgear Change","Replacement of Switchgear"
"Northampton","Northampton East Northants","NN2 7AS","52.268906","-0.889643","Eastern Avenue","Condition based replacement 11kV and LV","£58,000.00","498","Q3 2022","Q3 2022","1 week","Switchgear Change","Replacement of Switchgear"
"Northampton","Northampton East Northants","NN5 4EH","52.231187","-0.941159","Sixfields Wayleave Termination","Diversion 11kV","£71,695.00","0","Q4 2022","Q4 2022","5 weeks","Cable diversions","Underground OHL and directional drill"
"Northampton","Northampton East Northants","NN4 8AZ","52.214858","-0.899642","Winchester Road Wayleave Termination","Diversion 11kV","£31,383.00","0","Q3 2022","Q3 2022","3 weeks","Cable diversions","Divert existing 11kV asset out of garden"
"Northampton","West Northants","NN3 9UD","52.248751","-0.812174","Moulton College 33kV OHL alteration","Diversion 33kV","£120,000.00","0","Q2 2023","Q2 2023","6 weeks","Cable diversions","Divert existing 33kV OHL to underground around College"
"Northampton","West Northants","NN1 4NL","52.246104","-0.872372","Malabar farm Wayleave Termination","Diversion 11kV","£150,224.00","0","Q3 2023","Q2 2024","8 months","Cable diversions","Divert existing 11kV OHL off site and replace 2 PMT"
"Northampton","West Northants","NN12 6LB","52.12242","-0.972715","Towcester Western expansion phs 1","Diversion 11kV","£53,271.00","0","Q3 2022","Q3 2022","5 weeks","Cable diversions","Divert 11kV cables and 11kV OHL"
"Northampton","West Northants","NN12 6LB","52.12242","-0.972715","Towcester Western expansion","Diversion 33kV and 11kV","£492,348.00","0","Q2 2023","Q2 2024","1 year","Cable diversions","Divert 33KV and 11kV cables"
"Northampton","West Northants","NN5 4BQ","52.241376","-0.959648","Norwood Farm","Diversion 11kV and LV","£282,743.00","0","Q2 2023","Q4 2023","6 months","Cable diversions","Divert 11kV OHL to underground and move PMT and LV"
"Nottingham","Keyworth","NG12 3AW","52.929306","-0.984725","Cropwell Butler to Saxondale","Reinforcement","£431,000","800","Q2 2022","Q3 2022","16 weeks","11kV OHL rebuild","Increased network capacity & improved alternative feeding arrangements"
"Nottingham","Keyworth","NG12 5NH","52.891573","-1.081132","Plumtree/Normaton on The Wolds/Tollerton","Reinforcement","£250,000","1200","Q1 2022","Q4 2022","20 weeks","11kV cable overlay","Increased network capacity"
"Nottingham","Nottingham East","NG14 7FR","53.051738","-0.956965","Bleasby Rebuild","Reinforcement","£32,323","9","Q3 2022","Q4 2022","8 weeks","11kV OHL rebuild","Upgrading network to three phase to allow domestic LCT to be installed"
"North Devon","Bude","E23 0AQ","50.790419","-4.554123","Widemouth reinforcement","HV Reinforcement","£93,000","150","Q3 2022","Q4 2022","16 weeks","HV cable interlink","HV system security, improved alternative feeding arrangements"
"North Devon","Bude","EX22 7JX","50.832797","-4.434438","GC Spur interlink","HV Reinforcement/Worst served customers (11kV)","£127,000","120","Q4 2022","Q2 2023","20 weeks","HV cable interlink & 3phase upgrade","HV system security, improved alternative feeding arrangements"
"North Devon","Torridge","EX39 2LH","51.024035","-4.209247","Bideford Green Recovery","HV Reinforcement for LCT","£163,061","5022","Q3 2022","Q1 2023","20 weeks","HV Network Reinforcement to allow LCT connection","Ability to connect LCT for a large number of customers and infrastructure for future development."
"North Devon","Torridge","EX39 2AN","51.017777","-4.208433","Rectory Substation Replacement","Substation Replacement","£61,271","219","Q4 2022","Q4 2022","8 weeks","Replacement of Rectory substation to provide continued reliable supplies in the area.","Assets will be replaced to facilitate on-going reliability and load growth"
"North Devon","Barnstaple CMR","EX31 1DR","51.079988","-4.0624","HV Reinforcement","HV Reinforcement","£232,000","212","Q2 2022","Q1 2023","20 weeks","Replacement of 2GMT","To replace 2 pre 1958 GMT and add 3rd for LCT connections The work also includes the removal of Asbestos and substation/sellers refurb of the Works in Barnstaple"
"North Devon","Barnstaple CMR","EX35 6PD","51.214209","-3.840499","HV Reinforcement","HV Reinforcement","£115,000","62","Q4 2022","Q2 2023","8 weeks","Replacement of PMT","To remove PMT Barbrook Village due to LCT connection and replace with new GMT and remove OH line to due access and AONB"
"Nottingham","Nottingham West","NG16 1DN","52.992907","-1.226093","Nottingham Road Nuthall 11kV Reinforcement","Reinforcement","£290,253.00","2500","Q3 2021","Q3 2022","50 weeks","11kV cable overlay","Increased network capacity & improved alternative feeding arrangements"
"Leicester & Kettering","Kettering","NN14 2SN","52.445193","-0.812695","Desborough to Rothwell Overlay","HV reinforcement","£462,381.57","3173","Q2 2022","Q4 2022","40 weeks","3.5km of HV Cable Reinforcement Install","Circuit currently feeding abnormally from Desborough Primary due to load constraints. HV reinforcement to increase supply capacity of circuit improving supply security and reliability to 3173 customers."
"Leicester & Kettering","Leicester City","LE1 3UA","52.640281","-1.131712","Abbey Street network reinforcement","LV Reinforcement","£11,397.18","110","Q2 2022","Q1 2023","12 weeks","100m of LV cable reinforcement","Overlaying small cross-sectional area cable and reconfiguring"
"Leicester & Kettering","Leicester South","LE5 1RT","52.651527","-1.050772","Keyham Lane West, HV reinforcement","HV reinforcement","£71,877.21","2000","Q2 2022","Q4 2022","4 weeks","Overlaying small cross-sectional area cable and reconfiguring","Overlaying small cross-sectional area cable and reconfiguring"
"Leicester & Kettering","North East Northants","NN8 2AT","52.298446","-0.701432","Link box and LV cable overlay","LV Reinforcement","£13,707.59","30","Q3 2022","Q4 2022","3 weeks","Link box and LV cable overlay","Network reconfiguration to allow more load to be connected"
"Leicester & Kettering","Leicester North","LE12 5AG","52.785473","-1.125141","Burton On The Wolds Reinforcement","HV reinforcement","£163,008.27","5000","Q3 2022","Q4 2022","15 weeks","HV cable interconnection and overlay 1600m 11kV cable for reinforcement","HV system security, improved alternative feeding arrangements"
"Leicester & Kettering","Leicester North","LE7 7BS","52.673559","-1.185796","LV network Reinforcement, Cropston Road, Anstey","LV Reinforcement","£23,914.69","500","Q3 2022","Q3 2022","4 weeks","LV cable installation and installation of a Link Box","LV system security, improved alternative feeding arrangements and interconnection for continuity of supplies"
"Leicester & Kettering","Leicester North","LE7 7GS","52.695588","-1.17457","LCT Uprate Sandham Bridge Rd, Cropston","LV Reinforcement","£565,981.00","300","Q2 2023","Q4 2023","36 weeks","Replacement of existing and installation of an additional substation along with LV cable overlay and new installationLV Reinforcement","LV system reinforcement due to the growth of LCT"
"Leicester & Kettering","Leicester North","LE11 4SH","52.774657","-1.258297","Loughborough to Shepshed 33kV cable","EHV Reinforcement","£1,247,540.00","13505","Q1 2023","Q3 2023","26 weeks","Installation of a new 33kV cable interconnector between Loughborough and Shepshed","EHV system security, improved alternative feeding arrangements"
"Leicester & Kettering","North East Northants","NN15 5JL","52.386233","-0.670837","New Primary Substation - Hayfield","EHV & HV Reinforcements","£10,220,581.00","4500","Q1 2022","Q3 2023","77 weeks","New Primary Substation + HV Reinforcement. New 11kV feeders to split the existing network and new feeders for large development","Network Security"
"Cardiff","Merthyr","CF45 3AE","51.677966","-3.374472","EHV 33,000 volt tower removal Mountain Ash","Reinforcement","£279,965","1850","Q3 2022","Q4 2022","12 weeks","Install new 33,000 volt cables and remove old tower","Replace very rusty tower and will improve the surrounding area as tower and associated overhead cables will be removed"
"Cardiff","Cardiff Maintenance &Repair","CF62 3LT","51.386745","-3.343583","HV fault level reinforcement flicker Rhoose","HV fault level reinforcement flicker Rhoose","£140,000","337","Q3 2022","Q4 2022","12 weeks","Loop in new substation","Fault level flicker issues"
"Cardiff Area","Merthyr","CF44 0YF","51.737524","-3.457123","EHV reinforcement","HV Reinforcement","£123,512","2458","Q1 2022","Q3 2022","24 Weeks","Underground 1km of 33,000 overhead conductor","HV system security, improved alternative feeding arrangements."
"Cardiff","Church Village","CF37 1PR","51.585115","-3.350335","Replace 33,000 volt poles","Asset Replacement","£750,000","7561","Q1 2022","Q4 2022","16 weeks","Renew decayed poles across all of Church village and Pontypridd area","Improve the resilience of the overhead network"
"East Wales","East Monmouthshire","NP25 3NE","51.80609","-2.703204","Wyesham Reinforcement","HV Reinforcement","£170,000","150","Q3 2022","Q4 2022","16 weeks","New Substation / Overlay","HV Security of Supply, provides alternative feed for customers. Added capacity of LCT's"
"East Wales","South Powys","LD3 8UL","51.950705","-3.633898","Trecastle Reinforcement","Worst Served Customers","£110,000","141","Q4 2022","Q4 2022","8 weeks","Removal of overheads and replacing with Underground cable","Reduced CML's / Restore supplies quicker by automating"
"East Wales","Newport","NP20 1HB","51.588109","-2.995988","Olympia House","HV Reinforcement","£50,000","500","Q3 2022","Q3 2022","8 weeks","Replacement Substation","Improve network capacity"
"East Wales","Gwent","NP18 1AG","51.609235","-2.953184","Ponthir Playing fields","HV Reinforcement","£60,000","130","Q1 2022","Q2 2023","52 weeks","HV diversion","Underground HV OH line due to upgrades to playing fields and close proximity to school. Part of ED2"
"East Wales","Gwent","NP44 6JQ","51.64318","-3.059693","Primrose court Substation","HV Reinforcement","£50,000","397","Q2 2022","Q3 2022","8 weeks","Transformer upgrade","Transformer Over loaded and increase in LCT's"
"East Wales","North Powys","LD6 5AJ","52.2898291","-3.5354309","Worst Served Customers - Rhayader","HV Reinforcement","£64,199","112","Q1 2022","Q4 2022","52 weeks","HV cable & Replacement Substation","Improve network reliability and control statutory voltages"
"East Wales","North Powys","LD1 6HY","52.213875","-3.440053","Newbridge/Quackers RASP 22","HV Reinforcement","£140,459","150","Q1 2022","Q4 2022","45 weeks","RASP- General network overhead replacement","Strengthen and reinforce network"
"East Wales","South Powys","LD3 7HW","51.943893","-3.39004","11KV RASP- general network overhead replacement","HV Asset Replacement","£800,000","250","Q1 2022","Q2 2023","8 weeks","11KV OH Replacement","11KV network reliability"
"East Wales","South Powys","NP7 7LY","51.926251","-3.079975","Worst Served Customers - Llys Helyg FDR","Worst Served Customer","£45,000","29","Q1 2023","Q1 2023","2 weeks","Tree cutting and OH upgrade","To reduce interruptions on spur"
"East Wales","South Powys","NP7 8LW","51.913642","-2.86593","LV Reinforcement Grosmont","LV Reinforcement","£90,000","114","Q4 2022","Q2 2023","5 weeks","LV Diversion","To improve network capacity and security of supply."
"East Wales","South Powys","NP7 6AJ","51.826485","-3.005431","Oaklands Road Abergavenny","LV Reinforcement","£25,000","78","Q4 2022","Q4 2022","2 weeks","LV Overlay","Previous neutral faults on cable, requires replacing."
"East Wales","South Powys","NP7 8LW","51.913642","-2.86593","Grosmont LV Reinforcement","LV Overlay & Asset Replacement","£40,000","20","Q4 2022","Q4 2022","2 weeks","LV update conductors and remove clearance issues","To improve visual impact and improve network security."
"East Wales","Gwent","NP44 1PB","51.652562","-3.02209","Gwent Area Loop removal","LV Reinforcement","£200,000","50","Q1 2022","Q4 2022","45 weeks","Removal of Loop services","Removal of loop services for LCT. Improve network."
"East Wales","Gwent","LD3 8DA","51.94566","-3.401792","66kV D poles","EHV Asset Replacement","£600,000","500","Q2 2022","Q4 2022","24 weeks","66kV D poles","Improved infrastructure. 50 H poles changed."
"Mendip","Evercreech, Somerset","BA4 6LX","51.13147","-2.516422","Evercreech Primary Reinforcement","Reinforcement","£250,000","1274","Q2 2022","Q4 2022","6 months","New Circuit Breaker & 2000m of HV Cable","Releases capacity on the network as well as improving alternative feeding arrangements"
"Mendip","Clevedon","BS21 6SR","51.421673","-2.849301","Clevedon Primary Feeder Overlay","Reinforcement","£750,000","1358","Q3 2022","Q4 2022","16 weeks","HV Overlay cable","Upgrading the HV cable on the whole circuit to release capacity on the network"
"Mendip","Brean, Somerset","TA8 2RR","51.308739","-3.010242","Warren Farm, Brean","Worst Served Customers","£250,000","62","Q3 2022","Q4 2022","12 weeks","HV new HV cable","To make the circuit more resilient reducing customer interruptions and improving alternative feeding arrangements."
"Mendip","Bath","BA2 1NZ","51.372802","-2.396028","Elliston Drive, Bath","Reinforcement (11kV)/ Asset Replacement","£60,000","98","Q2 2022","Q4 2022","6 months","LV Cable Overlay","Overlaying & upgrading the LV Main cable to improve network reliability and release capacity to allow connection of Low Carbon Technologies e.g. EV's"
"Derby","Burton","DE7 5FH","52.966875","-1.31107","White Lion Square Transformer Replacement","Asset Replacement","£54,015","155","Q4 2022","Q2 2023","2 weeks","Transformer Replacement","Removal of inefficient transformer"
"Derby","Burton","DE11 0TN","52.788282","-1.581186","Sunnyside Transformer Replacement","Asset Replacement","£139,951","79","Q4 2022","Q4 2022","8 weeks","Transformer Replacement","Removal of inefficient transformer"
"Derby","Burton","DE15 0SX","52.82516","-1.58978","Newton Park Interlink","Reinforcement","£258,000","100","Q3 2023","Q4 2023","6 weeks","Improve Circuit interconnectivity and automation","Condition based replacement and automation of switchgear to aid supply restoration following a power cut."
"Derby","Burton","DE13 8AG","52.768984","-1.739027","Barton Gate","Asset Replacement","£88,623","1000","Q3 2022","Q4 2023","3 weeks","Replacement of poor condition switchgear","Condition based replacement and automation of switchgear to aid supply restoration following a power cut."
"Derby","Derby City","DE1 2QD","52.919556","-1.466868","Siddals Road Derby","Asset Replacement","£52,455","25","Q3 2022","Q3 2022","2 weeks","Replacement of poor condition switchgear","Condition based replacement of Switchgear and Transformer"
"Derby","Derby City","DE1 1BE","52.922775","-1.479204","Strand Substation Derby","Asset Replacement","£54,833","29","Q3 2022","Q3 2022","2 weeks","Replacement of poor condition switchgear & Automate","Condition based replacement and automation of switchgear to aid supply restoration following a power cut."
"Derby","Derby City","DE21 4BD","52.932448","-1.467216","Mansfield Road Bridge Derby","Asset Replacement","£45,809","23","Q3 2022","Q3 2022","2 weeks","Replacement of poor condition switchgear","Condition based replacement of Switchgear and Transformer"
"Derby","Derby City","DE23 6UX","52.912867","-1.476869","Normanton Road","Worst served customers","£105,421","2259","Q4 2022","Q4 2022","3 weeks","Replacement of obsolete assets and install automation","Condition based replacement and automation of switchgear to aid supply restoration following a power cut."
"Derby","Derby City","DE23 3UT","52.891815","-1.51757","Aster Gardens","Worst Served Customers","£7,488","1264","Q4 2022","Q4 2022","1 week","Installation of Automation","Automation of switchgear to aid supply restoration following a power cut."
"Derby","Derby City","DE23 8AQ","52.892489","-1.485397","Browning Street","Worst Served Customers","£51,016","1168","Q4 2022","Q4 2022","2 weeks","Replacement of obsolete assets and install automation","Condition based replacement and automation of switchgear to aid supply restoration following a power cut."
"Derby","Derby City","DE21 2TF","52.948366","-1.4244","Leawood Gardens","Worst Served Customers","£19,205","1943","Q4 2022","Q4 2022","1 week","Replacement of obsolete assets and install automation","Condition based replacement and automation of switchgear to aid supply restoration following a power cut."
"Derby","Derby City","DE73 6RR","52.876562","-1.442081","Gladstone Close","Worst Served Customers","£7,488","1587","Q4 2022","Q4 2022","1 week","Installation of Automation","Automation of switchgear to aid supply restoration following a power cut."
"Derby","Derby City","DE73 6QZ","52.872126","-1.431619","Fellow Lands Way No1","Worst Served Customers","£19,205","1128","Q4 2022","Q4 2022","2 weeks","Replacement of obsolete assets and install automation","Condition based replacement and automation of switchgear to aid supply restoration following a power cut."
"Derby","Derby City","DE24 9HE","52.885995","-1.480402","Kingsley St Substation","Asset Replacement","£66,481","329","Q1 2023","Q1 2023","3 weeks","Replacement of obsolete assets and improve network connectivity","Condition based replacement and improve network connectivity"
"Derby","Derby City","DE24 9AE","52.888408","-1.451243","Cheshire Street Substation","Asset Replacement","£65,159","238","Q1 2023","Q1 2023","3 weeks","Replacement of poor condition switchgear","Condition based replacement and improve network connectivity"
"Derby","Derby City","DE1 3BN","52.928164","-1.480285","Arthur St Substation","Asset Replacement","£47,939","261","Q1 2023","Q1 2023","3 weeks","Replacement of poor condition switchgear","Condition based replacement and improve network connectivity"
"Derby","Derby City","DE1 2QB","52.917821","-1.473017","Bradshaw Way Substation","Asset Replacement","£44,907","198","Q2 2023","Q2 2023","3 weeks","Replacement of poor condition switchgear","Condition based replacement and improve network connectivity"
"Derby","Ilkeston","DE75 7QL","53.011896","-1.364589","Fletchers Transformer Replacement","Asset Replacement","£47,598","92","Q4 2022","Q4 2022","2 weeks","Transformer Replacement","Removal of inefficient transformer"
"Derby","Ilkeston","NG10 4EJ","52.909188","-1.296878","Longmoor Road Transformer Replacement","Asset Replacement","£51,873","127","Q4 2022","Q4 2022","2 weeks","Transformer Replacement","Removal of inefficient transformer"
"Derby","Ilkeston","NG16 4EH","53.021636","-1.327788","Cromford Road","Reinforcement","£184,111","638","Q2 2023","Q3 2023","6 weeks","Replacement of poor condition switchgear & interconnection of network.","Condition based replacement and automation of switchgear to aid supply restoration following a power cut."
"Derby","Ilkeston","NG11 0AX","52.87597","-1.243896","Thrumpton Village 870637 Txf And","Reinforcement","£57,657","70","Q4 2022","Q1 2023","4 weeks","Replacement of obsolete assets and install automation","Improve Supply capacity in the Area"
"Derby","Ilkeston","NG10 1PB","52.901854","-1.274528","Olive Ave HV cable reinforcement","Reinforcement","£130,978","2000","Q4 2022","Q4 2022","6 weeks","HV Overlay cable","Improve supply capacity in the area"
"Derby","Uttoxeter","DE6 2JB","53.003597","-1.769386","Mayfield Avenue Transformer Replacement","Asset Replacement","£42,319","112","Q4 2022","Q4 2022","2 weeks","Transformer Replacement","Removal of inefficient transformer"
"Derby","Uttoxeter","DE6 2HN","53.009021","-1.766972","Queens Hotel Mayfield Substation","Asset Replacement","£32,700","29","Q3 2023","Q3 2023","3 weeks","Transformer Replacement","Removal of inefficient transformer"
"Derby","Uttoxeter","ST14 8JY","52.877324","-1.809772","Marchington","Reinforcement","£180,000","1000","Q4 2022","Q1 2023","7 weeks","Circuit reinforcement","Improve supply capacity in the area"
"Derby","Uttoxeter","DE6 5BY","52.852459","-1.769073","Draycott in the Clay 14d0151","Asset Replacement","£67,775","82","Q4 2022","Q4 2022","2 weeks","Replacement of poor condition switchgear","Condition based replacement and improve network connectivity"
"Derby","Uttoxeter","ST14 5BZ","52.972341","-1.833896","Doveleys School","Asset Replacement","£36,519","12","Q3 2023","Q3 2023","2 weeks","Replacement of poor condition switchgear","Condition based replacement and improve network connectivity"
"Derby","Burton","DE13 0HY","52.835263","-1.619076","872220 Jordan Avenue","Asset Replacement","£60,774","184","Q4 2022","Q1 2023","3 weeks","Replacement of poor condition switchgear","Condition based replacement and improve network connectivity"
"Derby","Burton","DE65 6QD","52.869941","-1.54898","Findern Aldersley Close 14D189","Worst Served Customers","£123,758","207","Q4 2022","Q1 2023","6 weeks","Improve Circuit interconnectivity and automation","Better interconnection of switchgear to aid supply restoration following a power cut."
"Derby","Burton","DE12 6JG","52.736518","-1.563384","Castle Road Substation Replacement","Asset Replacement","£40,455","79","Q4 2022","Q1 2023","3 weeks","Replacement of poor condition switchgear","Condition based replacement and improve network connectivity"
"Birmingham","Birmingham City","B12 0RP","52.472384","-1.887071","HV Reinforcement","Reinforcement","£980,000","2550","Q3 2022","Q3 2023","52 weeks","HV Cable Instalation","HV system security between Primary substations in the East side of of the City"
"Bodmin","St Austell C,M&R","PL26 8LW","50.419493","-4.815035","Victoria Primary Sub-Station (New)","Reinforcement","£2,500,000","5549","Q4 2022","Q4 2023","12 months","New 33kV/11kV Primary Sub-Station","The new Primary Sub-Station will provide additional capacity to support increased load growth, including low carbon technologies and new connections in the Roche, St Austell area."
"Bodmin","Newquay C,M&R","TR7 3BS","50.412767","-5.060187","Newquay Trencreek","Reinforcement","£2,000,000","6413","Q3 2022","Q3 2023","12 months","Install an additional primary transformer and 11kV switchgear at Newquay Trencreek 33kv/11kv Primary 11kV Primary Sub-Station","The second transformer will provide additional for both demand and generation customers in the Newquay area."
"Hereford","Hereford South & Central","HR2 6LB","52.040093","-2.682671","Reinforce network between Hereford South and Hereford Central","Reinforcement","£214,563","550","Q4 2022","Q4 2023","12 months","Interconnection between primary substations by replacing OHL and poles that are in close proximity to River Wye","This will allow further businesses and housing developments to connect to the network"
"Ludlow","Ludlow UG & Plant","WV15 5DL","52.528871","-2.403374","Star Aluminium New 11kV Feeder Phase 2","Reinforcement","£328,000","734","Q4 2022","Q2 2023","6 months","Installation of new 11kV Feeder and 11kV Switchboard Extension","Increased security of supply for 734 domestic, commercial and industrial customers"
"Devon","Mid Devon","EX20 3AL","50.767366","-4.0224","HV 33KV stays and pole DZWA line","Asset replacement","£120,000","0","Q3 2022","Q4 2022","1 week","33KV pole and stay replacement","Uninsulated stay replacement and poles."
"Devon","Mid Devon","EX20 4HH","50.686085","-4.081451","Contractors P Line Okehampton","Asset refurbishment","£400,000","908","Q3 2022","Q4 2022","8 weeks","Line and Pole replacement","HV system security, improved alternative feeding arrangements, removal of wayleave issues"
"Devon","Exeter City","EX1 1EU","50.723605","-3.529726","Asset Replacement","Asset replacement","£255,000","100","Q1 2022","Q4 2022","12 months","Substation replacement, relocation and new connection for Hotel Indigo development","HV system security, increased supply capacity, improved access to substations, improved LV network flexibility"
"Telford","Shrewsbury Underground line","SY5 7AZ","52.648805","-2.75174","HV/LV Reinforcement","Reinforcement","£139,983","229","Q4 2022","Q2 2023","9 weeks","HV cable overlay, LV reinforcement","Increased network capacity for future load growth and green technologies, improved feeding arrangement will enable future relocation of a substation with restricted access"
"Swansea","Swansea East","CF33 6BJ","51.52639","-3.687481","HV Reinforcement","HV Reinforcement","£210,000","227","Q3 2022","Q4 2022","6 weeks","HV Overlay cable","HV system security, providing alternate feeding arrangement. Overlay 0.04 cable."
"Swansea","Swansea Plant","SA4 3AB","51.654056","-4.040429","Kingsbridge Sw Site","Asset Replacement","£702,570","4828","Q3 2022","Q3 2023","12 months","EHV substation replacement","Security of supply."
"Swansea","Swansea Plant","SA15 2RW","51.674881","-4.161323","Gathen distribution substation","Asset Replacement","£73,300","386","Q4 2022","Q4 2022","1 month","Relocation of substation and replacement of assets","Security of supply. Resolving access issues. Switchgear will be automated improving Cis."
"Swansea","Swansea Plant","SA11 3UD","51.65368","-3.79327","Cimla distribution substation","Asset Replacement","£55,900","232","Q4 2022","Q4 2022","1 month","Replacement of assets","Security of supply. Switchgear will be automated improving CIs."
"Swansea","Swansea Plant","SA15 2TH","51.677969","-4.167799","Albert St No1 & No2 distribution substations","Asset Replacement","£74,000","383","Q4 2022","Q4 2022","1 month","Replacement of assets & removal of one substation","Security of supply. Switchgear will be automated improving CIs. Installing larger transformer and altering LV network allows one substation to be removed."
"Swansea","Swansea South East","CF71 7EN","51.463358","-3.437575","Cowbridge School, Aberthin Road","HV Reinforcement","£50,000","2","Q3 2022","Q4 2022","8 weeks","Loop-in two substations/ security of supply","Security of supply."
"Swansea","Swansea South East","CF71 7LT","51.434533","-3.435778","Aberthaw 33kV ABI's","EHV Reinforcement","£80,000","4","Q3 2022","Q4 2022","6 weeks","Flexibility for maintaining supply to four 33kV Solar sites","Security of supply and network flexibility"
"Worcester","Banbury","OX16 2SE","52.069962","-1.335954","EHV Reinforcement","Reinforcement","£5,000,000","30000","Q1 2022","Q4 2022","12 months","Install new 66kV cable between primary substations","Network resilience and reinforcement benefiting the local area and the wider community"
"Coventry & Warwickshire","Bulkington","CV12 9RX","52.482558","-1.428773","Bulkington asset replacement and update","Asset Replacement","£70,000","2000","Q3 2022","Q4 2022","4 week","Condition based asset replacement and remote control of a distribution substation","Increased network capacity in the local network and improved fault restoration times."
"West Wales","Pembs North","SA62 6SW","51.882343","-5.26384","HV Replacement, St Davids","Reinforcement","£28,000","200","Q3 2022","Q4 2022","3 months","Upgrade transformer","Improved network security & capacity"
"West Wales","Pembs North","SA73 1EA","51.707175","-4.958204","LCT Growth, Church Road, Llanstadwell","Reinforcement","£100,000","60","Q3 2022","Q4 2022","3 months","LV circuit reinforcement","Automated switch and additional capacity for LCT's"
"West Wales","Pembs North","SA61 1JN","51.791356","-4.975693","Merlin's Bridge Substation, Pembroke Rd, Merlin's Bridge","Asset Replacement","£69,000","500","Q3 2022","Q4 2022","3 months","Replacing sectionalisiers for reclosers and switches for automatic switches","Improved network security"
"West Wales","Pembs North","SA61 2BG","51.801481","-4.983948","HV Replacement, Cemetery Rd","Asset Replacement","£86,000","200","Q2 2022","Q3 2022","3 months","Substation replacement","Improved network security"
"West Wales","Pembs North","SA73 3NH","51.715646","-5.047558","HV Replacement, St Lawrence Hill","Asset Replacement","£64,000","135","Q2 2022","Q3 2022","3 months","Substation replacement","Improved network security"
"West Wales","Pembs North","SA73 1AX","51.726145","-5.018199","HV Replacement, Grove Estate","Asset Replacement","£56,000","90","Q2 2022","Q3 2022","3 months","Substation replacement","Improved network security"
"West Wales","Pembs North","SA65 0AA","51.99607","-4.97756","Nevern - Fishguard 11kV Overhead line Replacement","Asset Replacement","£527,000","300","Q1 2022","Q4 2022","12 months","Overhead line line refurb","Improved network security"
"West Wales","Pembs South","SA71 5HX","51.640411","-4.965136","St Twynells - Rhoscrowther 11kV Overhead line Replacement","Asset Replacement","£80,000","325","Q2 2022","Q3 2022","3 months","Overhead line refurb","Improved network security"
"West Wales","Pembs South","SA70 8AT","51.680121","-4.701164","HV Replacement, North Cliff","Asset Replacement","£90,000","112","Q3 2022","Q4 2022","2 months","Substation Replacement","Improved network security"
"West Wales","Pembs South","SA69 9DG","51.699926","-4.706658","Broadfield - Pendine 11kV Overhead line Replacement","Asset Replacement","£75,000","450","Q1 2022","Q4 2022","12 months","Overhead line refurb","Improved network security"
"West Wales","Pembs South","SA69 9DG","51.699926","-4.706658","Broadfield 11kV Reinforcement","Reinforcement","£400,000","2963","Q3 2022","Q4 2022","4 months","New 11kV Underground line Fdr from Broadfield","Improved network security & capacity"
"West Wales","Llanfi South","SA43 8BP","52.0808863","-4.656305","Moylgrove rural 11kV Overhead line Replacement","Reinforcement","£750,000","800","Q1 2022","Ongoing","18 months","Reinforcement","Improved network security"
"West Wales","Llanfi South","SA31 3SD","51.8506","-4.340975","Nannt Y Ci 11KV Underground line","Reinforcement","£280,000","400","Q1 2022","Q3 2022","3 months","Alternative supply","Improved network security"
"Coventry & Warwickshire","Coventry South","CV5 7AR","52.409122","-1.572318","Switchgear Change","Asset Replacement","£30,000","2400","Q3 2022","Q3 2022","3 weeks","Broad Lane switchgear change & automation","Substation automated to improve restoration times in the event of a fault"
"Coventry & Warwickshire","North Warwickshire","B79 9HL","52.694627","-1.650701","Tamworth Haunton/ Harlaston high voltage overhead line rebuild","Asset Replacement","£150,000","182","Q4 2022","Q4 2022","2 Weeks","Tamworth Haunton/ Harlaston high voltage overhead line rebuild","High voltage system security and reliability"
"Coventry & Warwickshire","NW Leicestershire","LE65 1WP","52.726098","-1.470403","Packington Underground (Recreation Park) & rebuild","Rebuild and Underground","£55,000","0","Q4 2022","Q4 2022","3 weeks","Underground 3 x spans of high voltage overhead line and rebuild 4 x spans","Provide a safer environment (proximity) on existing Recreation Ground / Park"
"Coventry & Warwickshire","SW Warwickshire","CV35 7JB","52.326068","-1.667602","HV Reinforcement","Reinforcement","£430,000","2000","Q2 2022","Q4 2022","24 weeks","Install new high voltage interconnector","High voltage system security, improved alternative feeding arrangements and removal of wayleave issues"
"Coventry & Warwickshire","SE Warwickshire","LE17 5LU","52.486678","-1.161888","Switchgear Change","Asset Replacement","£43,000","128","Q4 2022","Q4 2022","3 weeks","Gilmorton School Switchgear Change","High voltage system security and reliability"
"South Lincs","Stamford to West Deeping","PE9 4TD","52.654042","-0.412134","Stamford to West Deeping- 33kV cable overlay","Reinforcement","£4,500,000","12000","Q4 2022","Q4 2023","16 months","33kV cable overlay between Stamford and West Deeping","Increased network capacity and improved alternative feeding arrangements"
"North Lincs","Aswardby - Sausthorpe","PE23 4JS","53.211345","0.058437","Aswardby to Sausthorpe- Underground to Overground","Reinforcement","£485,000","1004","Q2 2022","Q2 2023","12 months","Underground 2.5km of overhead line across an area of outstanding natural beauty (AONB). Replace H pole and transformer with automated ground mounted substation.","Increased network capacity and network security though additional switching locations and automated switchgear. Improved visual amenity."
"North Lincs","Lincoln City","LN1 3BJ","53.23503","-0.542854","The Lawn Centre, Union Road, Lincoln - Green Recovery","Reinforcement","£70,751.00","300","Q4 2022","Q4 2022","4 weeks","Installation of new 11kV cables between Westgate Water Tower and The Lawn and installation of a new 11kV/LV substation at The Lawn to support future EV charger applications.","Increased capacity in an area which has been identified as likely to require EV charge points"
"North Lincs","Lincoln City","LN2 2LQ","53.256318","-0.53555","Riseholme Roundabout, Lincoln - Green Recovery","Reinforcement","£290,590.00","4000","Q4 2022","Q1 2023","6 weeks","Installation of a new 11kV cable underneath the A46 Lincoln Bypass between existing circuits on either side. Installation of a new 11kV/LV substation to support future EV charger applications","Increased capacity in an area which has been identified as likely to require EV charge points. Join our existing networks on either side of the A46 together to allow the existing 11kV OHL which oversails the road to be removed from service."
"North Lincs","Lincoln City","LN6 9TR","53.184667","-0.607253","North Hykeham 11kV Reinforcement - New Feeder","Reinforcement","£364,308","8500","Q3 2022","Q4 2022","14 weeks","New 11kV feeder from North Hykeham PSS to share load with the existing CB08 feeder.","Increased capacity to support load growth in North Hykeham area"
"Gloucester","Kingsditch","GL51 9RR","51.918421","-2.103659","Kingsditch HV cable installation","Reinforcement","£480,000","420","Q4 2022","Q1 2023","12 weeks","New HV cable to facilitate increase in Low Carbon Technology demand (EV charging)","Increased network capacity for LCT and additional load for domestic and commercial development in the area"
"South Wales","East","CF72  8YU","51.551629","-3.391084","Talbot Green","Green Recovery","£720,000","5275","Q2 2022","Q4 2022","7 Months","Replace 11kV switchgear","Increased capacity on the network"
"South Wales","East","NP16 5TQ","51.622406","-2.668002","Newhouse","Green Recovery","£710,000","2191","Q2 2022","Q4 2022","7 months","Additional Transformers & Circuit breakers","Increased capacity on the network"
